Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.23
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.63
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.81
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
533488,Nailers Lane,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.78
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.48
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.05
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.06
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.1
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.19
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.64
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
533488,Nailers Lane,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.77
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.47
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.07
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.74
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
533488,Nailers Lane,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.83
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.97
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
533488,Nailers Lane,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.65
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.61
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
533488,Nailers Lane,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.6
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.86
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.71
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
533488,Nailers Lane,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.99
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.71
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.07
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
533488,Nailers Lane,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.07
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.67
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.89
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.68
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
533488,Nailers Lane,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.04
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.88
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
