Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
533488,Nailers Lane,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.26
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
533488,Nailers Lane,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.65
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
533488,Nailers Lane,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.94
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.4
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,25.3
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
533488,Nailers Lane,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
533488,Nailers Lane,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.21
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.4
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.76
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.5
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
533488,Nailers Lane,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.15
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.6
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
