Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
533488,Nailers Lane,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.23
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.7
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
533488,Nailers Lane,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.07
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.8
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.9
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.99
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,26.0
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.38
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,26.2
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.05
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.2
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
533488,Nailers Lane,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.3
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
