Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.5
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
533488,Nailers Lane,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.55
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.92
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
533488,Nailers Lane,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.7
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.08
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.84
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.39
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.9
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.93
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.36
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,27.1
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.2
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
