Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.5
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,27.3
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,27.4
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
533488,Nailers Lane,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,27.6
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.7
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.8
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
533488,Nailers Lane,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.0
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.58
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.1
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.9
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.72
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.3
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.3
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
