Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.5
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.16
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.6
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.65
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.35
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.05
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.91
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
533488,Nailers Lane,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
533488,Nailers Lane,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
