Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
533488,Nailers Lane,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
533488,Nailers Lane,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.88
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.19
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
533488,Nailers Lane,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
533488,Nailers Lane,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.84
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
533488,Nailers Lane,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.77
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.17
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.2
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
533488,Nailers Lane,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.3
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.66
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
