Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
533488,Nailers Lane,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.71
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
533488,Nailers Lane,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
533488,Nailers Lane,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.95
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.07
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,88.6
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
533488,Nailers Lane,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.49
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.75
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
533488,Nailers Lane,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.74
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.38
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
533488,Nailers Lane,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.2
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.18
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
533488,Nailers Lane,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.19
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
533488,Nailers Lane,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.48
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.57
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
533488,Nailers Lane,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
