Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.23
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.01
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,87.5
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
533488,Nailers Lane,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.22
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.13
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.5
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,82.5
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.81
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
533488,Nailers Lane,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.22
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.25
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.57
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,84.7
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
533488,Nailers Lane,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.28
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.53
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,86.9
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
533488,Nailers Lane,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.05
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.18
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.25
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.95
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
533488,Nailers Lane,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.0
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.6
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.04
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
533488,Nailers Lane,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.67
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.49
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.9
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.58
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
533488,Nailers Lane,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.5
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.19
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.88
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.6
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.98
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
533488,Nailers Lane,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.58
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.7
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
