Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.05
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.97
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,77.3
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
533488,Nailers Lane,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.17
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.93
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,87.6
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.6
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
533488,Nailers Lane,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.07
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.59
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.66
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.36
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.8
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.5
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
533488,Nailers Lane,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.36
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.39
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.62
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
533488,Nailers Lane,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.18
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.92
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.8
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.98
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,92.8
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.7
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.51
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
533488,Nailers Lane,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.24
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.35
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.0
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.82
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.79
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
533488,Nailers Lane,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.67
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.16
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.77
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.72
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.2
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
533488,Nailers Lane,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.86
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.62
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.52
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.32
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.99
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
533488,Nailers Lane,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.05
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.13
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,89.1
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,130.6
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.79
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
