Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.96
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.0
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.45
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.3
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
533488,Nailers Lane,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.06
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.64
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,82.1
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,132.3
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.5
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.94
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
533488,Nailers Lane,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.74
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,76.1
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.99
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.92
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.26
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
533488,Nailers Lane,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.0
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.06
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.46
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.54
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.21
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.88
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
533488,Nailers Lane,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.34
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.76
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.05
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.59
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.49
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.45
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
533488,Nailers Lane,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.5
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.9
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.07
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.79
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.28
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.51
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
533488,Nailers Lane,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.77
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.83
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.06
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.72
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.38
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.77
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
533488,Nailers Lane,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.02
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.68
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.23
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,77.7
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
533488,Nailers Lane,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.16
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.38
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.56
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,92.7
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.6
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
