Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.21
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
533488,Nailers Lane,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.96
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.75
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,81.9
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.1
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
533488,Nailers Lane,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.38
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.78
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.6
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.24
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
533488,Nailers Lane,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.2
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.96
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.11
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.0
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.13
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
533488,Nailers Lane,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.73
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.71
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.68
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.2
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.57
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
533488,Nailers Lane,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.79
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.3
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.86
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.52
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.5
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.66
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.58
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
533488,Nailers Lane,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.07
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.43
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.07
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.56
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.23
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.6
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.97
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.81
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
533488,Nailers Lane,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.48
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.97
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.08
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.98
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.6
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.36
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.53
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.34
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
533488,Nailers Lane,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.49
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.9
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.45
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.67
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.87
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.48
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.3
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
