Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.5
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.82
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.95
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
533488,Nailers Lane,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.15
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.74
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.74
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.43
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.46
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.33
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.3
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.9
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.63
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.75
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
533488,Nailers Lane,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.1
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.18
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.5
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.94
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.47
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.49
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.48
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
533488,Nailers Lane,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.24
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.37
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.69
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.72
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.85
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.17
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.93
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
533488,Nailers Lane,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.16
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.48
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.29
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.26
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.43
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.4
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.54
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.08
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.39
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
533488,Nailers Lane,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.77
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.15
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.9
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.1
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.02
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.66
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.0
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.41
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.79
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.85
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
533488,Nailers Lane,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.3
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.79
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.93
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.36
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.0
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.76
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.8
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.1
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.98
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.14
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
533488,Nailers Lane,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.0
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.59
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.06
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.97
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.13
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.4
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.24
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.99
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.26
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
533488,Nailers Lane,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.68
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.78
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.03
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.69
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.4
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.92
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.92
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.03
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,88.4
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.5
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.49
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.54
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.28
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
533488,Nailers Lane,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.62
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.12
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.21
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
