Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.1
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.31
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.25
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.78
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.75
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.0
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.54
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.3
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.24
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
533488,Nailers Lane,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.54
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.14
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.29
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.07
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.99
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.51
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.5
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,97.9
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,146.2
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.13
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.78
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.09
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
533488,Nailers Lane,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.28
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.93
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.25
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.5
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.99
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.94
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.76
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,123.8
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,170.1
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.39
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,86.1
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.85
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
533488,Nailers Lane,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.68
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.38
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.59
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.0
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.41
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.14
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.53
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.95
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.41
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
533488,Nailers Lane,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.89
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.46
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.9
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.35
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.92
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.19
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.74
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.67
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
533488,Nailers Lane,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.95
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.69
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.45
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.9
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.51
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.75
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.17
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.2
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.01
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.98
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
533488,Nailers Lane,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.86
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,57.9
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.39
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.09
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.41
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.95
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.51
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.13
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.8
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.26
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
533488,Nailers Lane,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.61
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.23
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.77
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.23
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.3
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.2
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.88
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.95
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.11
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
533488,Nailers Lane,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.66
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.69
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.67
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
