Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.98
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.98
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.14
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.91
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.28
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.67
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.91
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
533488,Nailers Lane,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.0
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.04
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.28
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.94
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.85
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.99
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.58
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.16
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.61
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.63
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
533488,Nailers Lane,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.76
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.79
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.93
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.26
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.73
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.4
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.95
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.65
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.92
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.38
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.99
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
533488,Nailers Lane,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.72
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.19
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.56
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.71
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.37
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.22
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.26
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.78
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.86
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.52
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
533488,Nailers Lane,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.0
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.86
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.86
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,61.35
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.84
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.55
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
533488,Nailers Lane,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.26
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.22
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.8
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.23
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.01
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.76
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.63
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.19
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.05
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
533488,Nailers Lane,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.84
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,72.9
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.0
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.85
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.39
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.89
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.25
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.5
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.17
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.67
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
533488,Nailers Lane,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.66
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.4
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.52
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.56
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.01
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.03
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.61
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.72
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
533488,Nailers Lane,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.94
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.68
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.33
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.54
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.03
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
