Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.86
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.64
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.05
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.54
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
533488,Nailers Lane,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.23
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.42
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,68.2
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.6
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.57
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.47
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.19
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.62
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.69
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.08
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.06
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.15
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
533488,Nailers Lane,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.88
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.9
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.1
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.57
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.08
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.66
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.37
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.62
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.29
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.01
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
533488,Nailers Lane,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.73
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.22
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.98
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.19
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.59
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.95
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.85
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.9
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.88
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,76.26
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
533488,Nailers Lane,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.74
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.46
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.53
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.24
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.26
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.54
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.66
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
533488,Nailers Lane,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.82
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.36
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.18
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.28
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.41
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.99
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.82
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.91
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.78
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
533488,Nailers Lane,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.15
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.63
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.56
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.35
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.33
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.37
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.41
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.39
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.46
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.65
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.4
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
533488,Nailers Lane,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.52
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.58
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.52
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.89
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.53
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.86
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.8
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.13
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.95
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.4
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
533488,Nailers Lane,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.52
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.66
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.92
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.99
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.8
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.75
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.88
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
