Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.87
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.35
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.2
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
533488,Nailers Lane,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.19
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.91
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.74
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.46
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.76
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.38
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.2
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.59
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.05
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.97
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
533488,Nailers Lane,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.16
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.13
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.62
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.57
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.6
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.7
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.09
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.46
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.85
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
533488,Nailers Lane,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.74
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.14
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.19
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,78.0
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.0
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.16
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.38
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.13
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.11
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.99
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.13
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.61
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.98
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
533488,Nailers Lane,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.36
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,71.2
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.88
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.25
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.82
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.04
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.03
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.3
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.56
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.09
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.15
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
533488,Nailers Lane,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.78
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.7
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.9
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.37
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.7
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.43
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.82
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.94
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.32
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.63
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.4
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
533488,Nailers Lane,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.53
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.2
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.75
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.13
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.04
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
533488,Nailers Lane,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.18
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.89
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.52
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.95
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.78
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.82
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.98
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.99
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
533488,Nailers Lane,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.8
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.13
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.71
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.13
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.88
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
