Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.39
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.18
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.96
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
533488,Nailers Lane,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.81
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.76
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.64
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.94
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,58.56
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.61
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.67
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
533488,Nailers Lane,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.28
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.99
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.75
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.85
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.6
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.99
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.9
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.58
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
533488,Nailers Lane,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.58
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.74
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.16
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.01
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.3
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.74
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.6
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.4
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.28
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.17
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
533488,Nailers Lane,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.37
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.32
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.8
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.58
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.2
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.39
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.71
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
533488,Nailers Lane,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.43
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.13
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.97
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.0
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.58
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.69
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.41
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
533488,Nailers Lane,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.27
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.68
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.9
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.81
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.92
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.28
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
533488,Nailers Lane,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.06
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.07
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.41
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.63
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.7
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.13
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.65
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.74
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
533488,Nailers Lane,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.54
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.63
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.36
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.81
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.5
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.8
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.5
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
533488,Nailers Lane,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.46
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.83
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.69
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
