Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.93
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.28
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.4
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.68
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.85
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.02
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
533488,Nailers Lane,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.59
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.87
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.2
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.23
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.03
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
533488,Nailers Lane,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.56
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.03
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.22
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
533488,Nailers Lane,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.81
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.67
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.11
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.95
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.15
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.69
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
533488,Nailers Lane,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.19
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.46
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.0
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.7
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
533488,Nailers Lane,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.11
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.9
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.62
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
533488,Nailers Lane,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
533488,Nailers Lane,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.81
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.1
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
533488,Nailers Lane,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
