Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.77
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
533488,Nailers Lane,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.17
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
533488,Nailers Lane,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.96
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.31
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.06
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.18
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
533488,Nailers Lane,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.4
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
533488,Nailers Lane,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.66
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.6
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
533488,Nailers Lane,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.68
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.7
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.94
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,26.8
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.28
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
