Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,26.9
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.9
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.34
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.0
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.75
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.1
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
533488,Nailers Lane,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.2
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.74
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,27.3
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.43
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,27.4
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.7
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
