Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,27.5
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,27.6
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,27.7
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.1
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,27.8
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
533488,Nailers Lane,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.5
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,27.9
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.36
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,28.1
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,28.2
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,28.3
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.06
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.33
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,28.4
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
