Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.38
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.63
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.7
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.6
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
533488,Nailers Lane,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.81
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.7
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
533488,Nailers Lane,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.66
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.59
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
533488,Nailers Lane,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.45
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
533488,Nailers Lane,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.78
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
533488,Nailers Lane,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.54
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.76
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.12
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.5
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
533488,Nailers Lane,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.52
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
533488,Nailers Lane,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.65
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
