Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
533488,Nailers Lane,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.1
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
533488,Nailers Lane,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.93
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
533488,Nailers Lane,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.39
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
533488,Nailers Lane,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.0
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.68
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
533488,Nailers Lane,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.44
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
533488,Nailers Lane,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
533488,Nailers Lane,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.81
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.93
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.73
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
533488,Nailers Lane,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
