Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.98
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
533488,Nailers Lane,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.1
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.19
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
533488,Nailers Lane,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.93
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
533488,Nailers Lane,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.78
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
533488,Nailers Lane,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.26
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
533488,Nailers Lane,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.64
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,36.6
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
533488,Nailers Lane,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.53
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
533488,Nailers Lane,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.52
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.84
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
