Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
533488,Nailers Lane,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.99
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
533488,Nailers Lane,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.99
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.2
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
533488,Nailers Lane,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.09
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.42
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
533488,Nailers Lane,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.54
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.16
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.7
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
533488,Nailers Lane,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.85
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.58
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
533488,Nailers Lane,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.13
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.59
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
533488,Nailers Lane,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.47
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.67
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.18
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.39
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
533488,Nailers Lane,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.44
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.24
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
533488,Nailers Lane,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
