Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.48
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.99
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
533488,Nailers Lane,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.78
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.89
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
533488,Nailers Lane,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
533488,Nailers Lane,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.61
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.59
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.3
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
533488,Nailers Lane,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.22
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.13
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.12
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.03
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
533488,Nailers Lane,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.54
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.21
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
533488,Nailers Lane,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.18
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.33
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.1
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.7
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
533488,Nailers Lane,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.12
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.33
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
533488,Nailers Lane,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
