Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.36
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
533488,Nailers Lane,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.11
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.63
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.46
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.7
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.49
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
533488,Nailers Lane,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
533488,Nailers Lane,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.36
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.7
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.23
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.53
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
533488,Nailers Lane,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.88
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.2
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.4
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.61
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
533488,Nailers Lane,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.53
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.08
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.0
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.9
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.7
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
533488,Nailers Lane,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.99
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.47
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.97
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,146.1
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.28
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.45
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.81
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
533488,Nailers Lane,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.75
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.42
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,135.4
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.51
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.43
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
533488,Nailers Lane,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.33
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
