Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.39
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.4
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.28
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.63
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
533488,Nailers Lane,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.57
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.18
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.12
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.25
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.94
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
533488,Nailers Lane,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.83
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.88
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.95
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.84
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.74
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.5
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.38
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.83
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.56
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
533488,Nailers Lane,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.38
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.92
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.97
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.24
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.5
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.9
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.45
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
533488,Nailers Lane,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.94
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.02
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.25
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,68.3
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.92
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.98
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.1
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.53
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.61
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.75
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
533488,Nailers Lane,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.87
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.64
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.43
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.1
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.19
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.02
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.04
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.77
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.08
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
533488,Nailers Lane,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.21
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.25
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.69
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.73
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.3
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.21
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.74
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
533488,Nailers Lane,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.11
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.83
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.45
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.34
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.97
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.6
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.25
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.71
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.65
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
533488,Nailers Lane,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.54
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.58
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.55
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.15
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.46
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
