Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.32
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.05
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.01
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
533488,Nailers Lane,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.73
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.2
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.01
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.1
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.34
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.98
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.0
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.62
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.86
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.34
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
533488,Nailers Lane,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.85
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.11
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.59
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.47
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.09
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.37
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.2
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.71
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.72
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.52
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
533488,Nailers Lane,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.92
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.6
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.35
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.56
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.35
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.86
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.42
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.79
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.3
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.32
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.75
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
533488,Nailers Lane,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.71
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.33
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.61
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.01
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.68
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,85.7
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.2
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.21
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.87
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.37
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
533488,Nailers Lane,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.33
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.22
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.39
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.41
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.3
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.34
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.37
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.4
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
533488,Nailers Lane,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.76
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.66
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.8
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.74
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.34
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.72
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.0
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,79.96
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.65
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.8
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
533488,Nailers Lane,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.21
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.87
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.42
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.65
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.91
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,100.5
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,157.2
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.19
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.14
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.23
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
533488,Nailers Lane,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.06
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.9
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.15
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.6
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.03
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.7
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
