Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.11
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.28
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.76
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
533488,Nailers Lane,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.74
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.65
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.42
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.04
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.31
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.66
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
533488,Nailers Lane,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.05
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.69
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.08
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.77
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.8
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.16
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.95
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.51
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
533488,Nailers Lane,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.17
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.88
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.65
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.17
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.22
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.6
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.79
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.66
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.73
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
533488,Nailers Lane,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.95
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.03
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.19
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.52
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.38
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.66
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.0
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.44
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.17
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.63
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
533488,Nailers Lane,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.75
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.97
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.8
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.04
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.16
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.21
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.39
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.6
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.94
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.9
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.41
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
533488,Nailers Lane,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.32
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.02
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.17
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.35
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,144.0
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.33
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.24
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.79
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
533488,Nailers Lane,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.94
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.13
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.78
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.3
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.2
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.83
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.4
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.8
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,36.6
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.03
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.56
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.91
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
533488,Nailers Lane,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.96
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.91
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.27
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.87
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.16
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.92
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.93
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.4
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.78
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.33
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.97
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
533488,Nailers Lane,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
