Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.08
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.24
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.94
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.53
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.14
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.17
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.5
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.4
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.59
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.94
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.01
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
533488,Nailers Lane,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.26
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.8
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.56
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.28
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.66
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.25
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.3
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.24
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.53
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
533488,Nailers Lane,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.3
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.51
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.57
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.66
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.9
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.43
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.19
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.1
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.26
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.07
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.13
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.5
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
533488,Nailers Lane,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.62
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.57
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.03
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.97
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.73
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.0
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.5
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.27
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
533488,Nailers Lane,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.18
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.44
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.63
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.58
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.89
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.4
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.45
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.35
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
533488,Nailers Lane,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.8
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.37
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.9
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.98
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.33
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.24
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.83
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.9
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
533488,Nailers Lane,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.63
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.01
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.07
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.08
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.8
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.25
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.49
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.93
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.2
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.01
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.91
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.67
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
533488,Nailers Lane,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.57
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.28
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.06
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.93
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.48
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.07
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.4
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
533488,Nailers Lane,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.23
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.7
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.13
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
