Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.59
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.87
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.12
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.16
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.22
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
533488,Nailers Lane,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.47
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.95
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.63
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.7
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.76
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.79
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.39
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.95
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.51
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
533488,Nailers Lane,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.73
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.78
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.35
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.14
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.87
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.35
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.37
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
533488,Nailers Lane,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.57
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.41
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.14
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.9
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.25
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.77
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.45
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.42
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.2
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.03
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
533488,Nailers Lane,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.57
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.48
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.66
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.15
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.7
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.18
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.29
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,66.69
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
533488,Nailers Lane,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.01
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.54
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.29
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.05
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.65
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.39
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.36
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.07
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.18
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
533488,Nailers Lane,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.15
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.39
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.21
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.15
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.32
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.66
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
533488,Nailers Lane,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.0
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.56
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.64
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.85
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.92
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.89
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.78
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.93
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
533488,Nailers Lane,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.37
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.74
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
