Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.9
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.11
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.93
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.95
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
533488,Nailers Lane,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.88
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.21
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.79
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.6
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.12
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.05
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.51
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.44
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
533488,Nailers Lane,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.11
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.41
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.34
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.68
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.76
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.44
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.03
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.2
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.79
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.57
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.72
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
533488,Nailers Lane,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.79
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.82
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.93
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,72.3
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.38
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.92
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.38
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.31
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
533488,Nailers Lane,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.19
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.0
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.31
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.7
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.1
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.11
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.26
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.84
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
533488,Nailers Lane,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.76
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.24
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.69
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.62
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.73
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.1
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.58
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.58
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.65
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
533488,Nailers Lane,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.97
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.82
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.54
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.58
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.57
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.83
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.7
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.0
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,68.42
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.17
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.55
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
533488,Nailers Lane,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.61
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.4
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.08
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.6
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.72
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.28
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,68.59
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.12
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.94
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
533488,Nailers Lane,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.73
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.77
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.1
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.51
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.34
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.89
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.5
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
