Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.32
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.83
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.58
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
533488,Nailers Lane,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.14
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.32
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.25
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,86.5
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,131.1
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.96
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.42
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.56
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.19
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.77
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.67
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.76
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
533488,Nailers Lane,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.68
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.6
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.7
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.25
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.88
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.37
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.5
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.2
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.34
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.99
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.97
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
533488,Nailers Lane,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.05
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.89
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.38
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.48
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.77
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.46
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.29
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.28
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.45
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.89
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
533488,Nailers Lane,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.89
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.34
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.29
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.98
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,87.0
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,130.4
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.27
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.26
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.98
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.17
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.53
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.04
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
533488,Nailers Lane,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.21
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.82
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.81
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.79
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.1
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.35
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
533488,Nailers Lane,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.39
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.57
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.68
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.95
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.82
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.52
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.36
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
533488,Nailers Lane,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.79
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.21
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.5
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.48
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.58
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
533488,Nailers Lane,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.12
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
