Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.27
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
533488,Nailers Lane,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.56
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.6
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
533488,Nailers Lane,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.9
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
533488,Nailers Lane,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.63
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
533488,Nailers Lane,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.05
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
533488,Nailers Lane,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.98
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
533488,Nailers Lane,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.69
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.75
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.8
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
533488,Nailers Lane,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.01
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.09
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.02
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
533488,Nailers Lane,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.9
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
533488,Nailers Lane,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
