Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
533488,Nailers Lane,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
533488,Nailers Lane,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.85
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.03
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.95
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.78
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.82
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
