Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
533488,Nailers Lane,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.61
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.59
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
533488,Nailers Lane,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.49
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.2
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.04
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.22
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
533488,Nailers Lane,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.76
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.47
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.18
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
