Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
533488,Nailers Lane,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.6
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.31
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.36
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
533488,Nailers Lane,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
533488,Nailers Lane,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.69
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
