Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
533488,Nailers Lane,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.93
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.15
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.54
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.51
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.82
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
533488,Nailers Lane,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.45
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.9
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
533488,Nailers Lane,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
533488,Nailers Lane,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.86
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.27
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
