Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
533488,Nailers Lane,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.19
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
533488,Nailers Lane,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.28
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
533488,Nailers Lane,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
533488,Nailers Lane,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.99
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.59
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.34
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.44
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
533488,Nailers Lane,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.37
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.7
533488,Nailers Lane,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
