Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
533488,Nailers Lane,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.41
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.47
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
533488,Nailers Lane,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.5
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,84.5
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
533488,Nailers Lane,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.46
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.44
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
533488,Nailers Lane,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.44
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.98
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
533488,Nailers Lane,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.16
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.0
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
533488,Nailers Lane,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.17
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.68
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
533488,Nailers Lane,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.55
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.82
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.07
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.44
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
533488,Nailers Lane,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.68
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.3
