Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.8
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.62
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
533488,Nailers Lane,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.57
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
533488,Nailers Lane,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.1
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.41
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.76
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
533488,Nailers Lane,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.91
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.92
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.37
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
533488,Nailers Lane,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.16
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.69
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.95
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
533488,Nailers Lane,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
533488,Nailers Lane,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.02
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
533488,Nailers Lane,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.38
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.81
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.87
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.6
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
533488,Nailers Lane,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.39
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.82
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.09
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.0
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.5
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
