Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
533488,Nailers Lane,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.47
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.55
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.0
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.24
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
533488,Nailers Lane,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.69
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.87
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.79
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
533488,Nailers Lane,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.62
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.21
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.34
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
533488,Nailers Lane,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.17
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.1
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.0
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.31
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
533488,Nailers Lane,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.09
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.11
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
533488,Nailers Lane,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.4
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.11
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.01
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
533488,Nailers Lane,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.89
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.95
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.04
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.54
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.5
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
533488,Nailers Lane,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.42
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.91
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.04
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.85
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
