Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
533488,Nailers Lane,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.49
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.36
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
533488,Nailers Lane,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.49
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.44
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
533488,Nailers Lane,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.71
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.45
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
533488,Nailers Lane,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.41
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.5
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.09
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
533488,Nailers Lane,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.24
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.86
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.23
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.81
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
533488,Nailers Lane,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.55
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.95
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.97
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.5
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
533488,Nailers Lane,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.65
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.56
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.94
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
533488,Nailers Lane,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.5
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.2
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.68
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.36
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
533488,Nailers Lane,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.08
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
