Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.64
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
533488,Nailers Lane,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.94
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.11
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
533488,Nailers Lane,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.87
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.88
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
533488,Nailers Lane,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.23
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.71
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.54
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
533488,Nailers Lane,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.97
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.85
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
533488,Nailers Lane,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.04
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.72
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.33
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.49
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.08
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
533488,Nailers Lane,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.11
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.99
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.66
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.67
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.9
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.79
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.72
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.47
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
533488,Nailers Lane,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.13
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.7
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.35
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.86
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.16
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.47
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
533488,Nailers Lane,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.96
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.38
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.41
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
