Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.66
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.05
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.1
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.13
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
533488,Nailers Lane,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.41
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.68
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
533488,Nailers Lane,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.44
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.38
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.12
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.8
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.59
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.99
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.3
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.37
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.7
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
533488,Nailers Lane,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.86
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.44
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.87
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.55
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.92
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.06
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.72
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
533488,Nailers Lane,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.72
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.63
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.49
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.91
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.39
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.03
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.57
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
533488,Nailers Lane,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.18
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.01
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.7
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.17
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.76
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.34
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.71
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
533488,Nailers Lane,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.1
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.97
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.24
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.29
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.32
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.45
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.15
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
533488,Nailers Lane,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.66
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.8
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.02
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.79
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.77
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.95
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.43
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
533488,Nailers Lane,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.1
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.25
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.52
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.7
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
