Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.1
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.6
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.49
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.01
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
533488,Nailers Lane,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.99
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.74
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,73.9
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.82
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.24
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.51
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.77
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.88
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.09
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
533488,Nailers Lane,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.94
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.09
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.15
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.04
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.56
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.62
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.37
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.58
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
533488,Nailers Lane,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.27
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.73
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.45
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.07
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.82
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
533488,Nailers Lane,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.3
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.51
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.06
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.91
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.5
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.41
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.54
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
533488,Nailers Lane,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.67
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.88
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.99
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.35
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.58
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.97
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
533488,Nailers Lane,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.03
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.43
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.3
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.39
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.09
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.52
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.87
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
533488,Nailers Lane,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.34
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.41
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.3
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.06
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.91
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.77
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.15
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
533488,Nailers Lane,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.63
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.62
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.3
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.18
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
