Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.54
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.23
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.65
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
533488,Nailers Lane,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.6
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.36
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.54
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.45
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.54
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.11
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.09
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
533488,Nailers Lane,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.25
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.75
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.42
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.38
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.45
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.57
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.48
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.61
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
533488,Nailers Lane,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.86
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.45
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.3
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.38
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.85
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.3
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
533488,Nailers Lane,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.69
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.89
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.39
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.81
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.63
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.84
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.16
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
533488,Nailers Lane,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.36
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.76
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.61
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.67
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.14
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.9
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.68
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.09
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
533488,Nailers Lane,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.89
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.42
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.24
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.19
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.47
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
533488,Nailers Lane,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.99
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.9
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.06
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.13
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
533488,Nailers Lane,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.14
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.08
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.15
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.76
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
