Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.89
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.43
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.67
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.62
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.92
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.71
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
533488,Nailers Lane,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.58
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.83
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.86
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.35
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
533488,Nailers Lane,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.22
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.26
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.38
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.11
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.32
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
533488,Nailers Lane,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.59
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.43
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.13
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.61
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.45
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.58
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
533488,Nailers Lane,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.26
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.21
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.71
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
533488,Nailers Lane,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.98
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.25
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.67
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.76
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.87
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.54
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.18
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.84
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
533488,Nailers Lane,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.55
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.52
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.22
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.29
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.74
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.96
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
533488,Nailers Lane,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.37
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.26
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.92
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.26
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.65
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.64
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.18
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.83
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.54
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
533488,Nailers Lane,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.79
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.2
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
