Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.62
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,70.1
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.64
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.88
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.73
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.44
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
533488,Nailers Lane,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.57
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.63
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.52
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.56
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.22
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
533488,Nailers Lane,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.22
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.51
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.89
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.6
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.15
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.63
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.43
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
533488,Nailers Lane,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.35
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.51
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.02
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.9
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.15
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.35
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.82
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
533488,Nailers Lane,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.28
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
533488,Nailers Lane,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.85
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.86
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.85
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.72
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.3
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
533488,Nailers Lane,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.14
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.9
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
533488,Nailers Lane,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.54
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.7
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.7
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.25
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
533488,Nailers Lane,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.94
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.86
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
