Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.86
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
533488,Nailers Lane,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.07
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.94
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
533488,Nailers Lane,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.96
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.73
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
533488,Nailers Lane,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.73
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.86
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
533488,Nailers Lane,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.95
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.73
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.09
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
533488,Nailers Lane,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
533488,Nailers Lane,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
533488,Nailers Lane,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.15
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.39
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
533488,Nailers Lane,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.2
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
