Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
533488,Nailers Lane,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.2
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.4
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.99
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
