Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.64
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.78
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.79
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.26
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.79
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.88
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.97
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.52
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.08
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
533488,Nailers Lane,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
