Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.52
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.4
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.79
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.61
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.75
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.36
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
533488,Nailers Lane,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.79
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.64
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.22
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.89
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.71
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.79
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
