Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.53
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.64
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
533488,Nailers Lane,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.48
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.44
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.59
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.25
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
533488,Nailers Lane,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.32
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
