Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
533488,Nailers Lane,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.56
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.39
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
533488,Nailers Lane,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.77
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
533488,Nailers Lane,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.9
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
533488,Nailers Lane,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.89
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
