Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
533488,Nailers Lane,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.24
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.19
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
533488,Nailers Lane,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.72
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.02
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
533488,Nailers Lane,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.88
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.0
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
