Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
533488,Nailers Lane,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.83
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
533488,Nailers Lane,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.13
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.92
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
533488,Nailers Lane,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.84
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.57
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
533488,Nailers Lane,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.14
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
533488,Nailers Lane,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.14
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
533488,Nailers Lane,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.66
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.05
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
533488,Nailers Lane,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.43
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
