Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
533488,Nailers Lane,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.83
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
533488,Nailers Lane,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.18
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.72
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.68
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,36.6
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
533488,Nailers Lane,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.51
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.24
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
533488,Nailers Lane,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.62
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.1
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.1
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.62
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.54
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.66
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.54
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
533488,Nailers Lane,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.59
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.85
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.23
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
533488,Nailers Lane,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.33
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
533488,Nailers Lane,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.11
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.62
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.1
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.07
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.21
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
533488,Nailers Lane,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.33
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.91
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.29
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
