Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.1
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
533488,Nailers Lane,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.08
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.88
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
533488,Nailers Lane,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.84
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
533488,Nailers Lane,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.05
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.97
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.5
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
533488,Nailers Lane,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.84
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.5
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
533488,Nailers Lane,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.09
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
533488,Nailers Lane,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.08
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.61
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.91
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
533488,Nailers Lane,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.65
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.04
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.5
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
533488,Nailers Lane,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.94
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.24
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.14
