Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.7
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.67
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
533488,Nailers Lane,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.35
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.55
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.0
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.33
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.4
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.9
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.1
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.34
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
533488,Nailers Lane,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.71
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.41
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,39.1
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
533488,Nailers Lane,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.58
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.29
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,39.3
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.36
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.83
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
533488,Nailers Lane,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.3
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.8
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.8
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.05
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,76.5
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.4
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,39.3
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
533488,Nailers Lane,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.47
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.19
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,39.3
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
533488,Nailers Lane,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.29
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.36
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.78
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.5
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,39.3
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.33
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
533488,Nailers Lane,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.08
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.99
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.21
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,39.2
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.61
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.89
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
533488,Nailers Lane,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.32
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.76
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
