Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,39.1
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.88
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.84
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
533488,Nailers Lane,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.1
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.91
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.97
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.05
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,39.1
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
533488,Nailers Lane,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.0
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.3
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.78
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.2
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.21
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.0
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,39.0
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.59
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.11
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
533488,Nailers Lane,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.61
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.17
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.65
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.89
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,38.9
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.12
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
533488,Nailers Lane,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.38
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.53
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.02
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.52
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,38.7
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.3
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.02
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.08
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
533488,Nailers Lane,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.31
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.63
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.03
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.23
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.82
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.2
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.1
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,38.6
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.97
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.26
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.65
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
533488,Nailers Lane,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.59
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.57
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,63.3
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.95
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.46
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.05
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.44
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.01
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,38.7
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.43
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.73
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.04
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
533488,Nailers Lane,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.41
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.81
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.85
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,38.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.28
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.44
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.94
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
533488,Nailers Lane,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.35
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.03
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.12
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.29
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,38.8
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.25
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.43
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.31
