Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
533488,Nailers Lane,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.82
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.9
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.74
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,38.6
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.28
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.81
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
533488,Nailers Lane,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.44
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.39
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.3
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.73
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.13
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,38.4
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.58
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.67
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
533488,Nailers Lane,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.67
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.13
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,94.1
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,139.4
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.91
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.79
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.8
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,38.4
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.36
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.19
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.39
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
533488,Nailers Lane,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.39
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,79.6
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.09
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.72
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.4
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.46
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.12
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.49
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
533488,Nailers Lane,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.06
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,67.0
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.77
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.92
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.22
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
533488,Nailers Lane,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.27
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.8
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.54
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,75.3
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.2
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.2
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.32
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.7
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.99
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.44
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
533488,Nailers Lane,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.75
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,76.8
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.6
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.02
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.48
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.5
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.91
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.91
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
533488,Nailers Lane,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.25
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,82.9
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.6
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.36
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.16
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.7
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.11
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.85
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.26
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
533488,Nailers Lane,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.27
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,86.1
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
